Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,19.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,47.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,11.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,44.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,43.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,11.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,07,N Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,10.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,19.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,47.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,06,N Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,39.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,51.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,81.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,11.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,43.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,57.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,07,N Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,10.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,16.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,47.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,06,N Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,50.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,81.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,11.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,42.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,51.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,07,N Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,11.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,50.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,06,N Current (RMS),A,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,59.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,50.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,84.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,55.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,48.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,07,N Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,11.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,48.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,06,N Current (RMS),A,27.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,49.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,16.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,48.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,88.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,47.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,45.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,15.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,07,N Current (RMS),A,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,61.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,06,N Current (RMS),A,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,48.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,11.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,50.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,89.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,11.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,46.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,45.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,15.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,07,N Current (RMS),A,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,11.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,61.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,06,N Current (RMS),A,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,48.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,61.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,11.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,49.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
