Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,8.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,52.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,48.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,15.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,07,N Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,11.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,62.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,06,N Current (RMS),A,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,44.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,61.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,44.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,8.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,46.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,50.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,14.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,07,N Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,12.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,17.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,58.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,06,N Current (RMS),A,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,44.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,61.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,15.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,10.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,11.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,46.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,07,N Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,12.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,16.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,49.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,06,N Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,49.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,64.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,11.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,45.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,07,N Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,12.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,19.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,52.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,06,N Current (RMS),A,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,48.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,64.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,12.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,48.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,07,N Current (RMS),A,25.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,16.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,47.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,06,N Current (RMS),A,25.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,44.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,70.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,10.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,44.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,07,N Current (RMS),A,36.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,13.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,06,N Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,62.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,14.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,10.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,07,N Current (RMS),A,36.3
