Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,06,N Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,53.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,62.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,10.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,13.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,07,N Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,14.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,57.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,06,N Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,64.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,62.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,14.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,21.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,17.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,10.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,07,N Current (RMS),A,33.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,13.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,19.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,31.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,06,N Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,66.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,62.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,32.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,9.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,07,N Current (RMS),A,39.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,06,N Current (RMS),A,40.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,66.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,62.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,14.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,26.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,10.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,07,N Current (RMS),A,38.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,14.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,06,N Current (RMS),A,39.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,58.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,66.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,9.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,44.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,07,N Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,19.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,43.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,06,N Current (RMS),A,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,54.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,69.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,9.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,45.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,07,N Current (RMS),A,30.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,42.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,06,N Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,57.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,72.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
