Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,10.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,48.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,07,N Current (RMS),A,34.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,14.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,19.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,46.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,06,N Current (RMS),A,35.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,45.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,77.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,17.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,12.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,48.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,46.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,07,N Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,18.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,44.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,06,N Current (RMS),A,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,41.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,12.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,25.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,07,N Current (RMS),A,25.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,17.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,18.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,06,N Current (RMS),A,25.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,25.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,25.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,45.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,07,N Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,16.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,06,N Current (RMS),A,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,12.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,25.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,07,N Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,13.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,06,N Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,13.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,22.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,07,N Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,06,N Current (RMS),A,28.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,21.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,24.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,22.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
