Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,43.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,10.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,07,N Current (RMS),A,36.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,44.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,06,N Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,18.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,52.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,07,N Current (RMS),A,32.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,38.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,27.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,06,N Current (RMS),A,33.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,18.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,48.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,44.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,9.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,07,N Current (RMS),A,36.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,18.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,26.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,06,N Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,26.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,51.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,9.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,07,N Current (RMS),A,35.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,15.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,41.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,06,N Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,30.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,54.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,48.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,9.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,07,N Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,16.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,40.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,06,N Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,44.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,38.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,14.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,59.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,53.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,9.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,07,N Current (RMS),A,38.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,06,N Current (RMS),A,38.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,25.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,39.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,61.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,51.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,11.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,07,N Current (RMS),A,37.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,19.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,47.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,41.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.2
