Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,06,N Current (RMS),A,38.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,36.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,58.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,52.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,07,N Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,25.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,32.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,06,N Current (RMS),A,35.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,46.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,55.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,11.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,07,N Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,46.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,31.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,06,N Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,50.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,35.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,56.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,22.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,39.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,17.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,52.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,62.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,56.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,10.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,07,N Current (RMS),A,44.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,40.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,45.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,06,N Current (RMS),A,44.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,49.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,19.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,37.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,18.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,61.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,61.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,10.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,07,N Current (RMS),A,39.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,44.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,06,N Current (RMS),A,40.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,61.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,24.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,59.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,58.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,11.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,07,N Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,26.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,46.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,06,N Current (RMS),A,36.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,44.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,62.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,36.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,64.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,10.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,07,N Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,44.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,31.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,06,N Current (RMS),A,37.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
