Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,32.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,56.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,63.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,13.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,07,N Current (RMS),A,43.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,30.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,54.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,34.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,06,N Current (RMS),A,44.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,40.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,60.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,19.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,26.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,63.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,9.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,07,N Current (RMS),A,44.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,35.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,40.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,32.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,06,N Current (RMS),A,44.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,45.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,39.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,59.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,62.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,73.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,19.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,58.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,62.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,9.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,07,N Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,42.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,06,N Current (RMS),A,37.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,38.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,70.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,72.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,29.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,17.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,9.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,07,N Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,39.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,41.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,35.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,06,N Current (RMS),A,41.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,41.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,39.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,30.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,78.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,70.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,25.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,39.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,73.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,9.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,07,N Current (RMS),A,40.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,39.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,36.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,06,N Current (RMS),A,40.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,46.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,26.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,69.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,70.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,72.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,86.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,62.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,67.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,07,N Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,37.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,38.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,06,N Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,45.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,39.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,59.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,71.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,77.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,27.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,49.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,96.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,19.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.56
