Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,71.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,65.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,16.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,07,N Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,30.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,41.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,68.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,06,N Current (RMS),A,38.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,45.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,46.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,31.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,70.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,72.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,41.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,57.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,69.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,69.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,10.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,16.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,07,N Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,68.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,06,N Current (RMS),A,43.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,48.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,81.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,66.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,70.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,74.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,07,N Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,33.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,44.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,06,N Current (RMS),A,35.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,55.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,81.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,69.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,72.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,10.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,07,N Current (RMS),A,42.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,39.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,47.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,51.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,06,N Current (RMS),A,42.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,30.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,45.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,31.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,65.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,75.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,35.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,83.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,17.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,77.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,70.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,10.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,11.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,07,N Current (RMS),A,43.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,48.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,48.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,06,N Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,46.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,68.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,80.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,43.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,33.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,64.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,69.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,71.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,07,N Current (RMS),A,34.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,43.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,06,N Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,77.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,72.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,26.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,73.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,07,N Current (RMS),A,37.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,06,N Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.6
