Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,29.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,88.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,75.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,42.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,97.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,72.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,74.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,11.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,07,N Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,48.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,56.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,06,N Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,39.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,76.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,82.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,78.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,30.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,40.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,94.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,70.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,80.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,76.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,16.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,07,N Current (RMS),A,50.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,70.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,47.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,06,N Current (RMS),A,50.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,74.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,95.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,74.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,37.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,89.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,40.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,76.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,89.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,16.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,07,N Current (RMS),A,54.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,70.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,47.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,06,N Current (RMS),A,54.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,51.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,45.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,40.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,94.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,63.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,86.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,44.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,79.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,89.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,16.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,07,N Current (RMS),A,55.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,25.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,69.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,52.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,06,N Current (RMS),A,56.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,50.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,50.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,36.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,74.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,83.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,25.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,94.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,74.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,86.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,19.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,07,N Current (RMS),A,75.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,82.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,47.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,06,N Current (RMS),A,76.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,62.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,60.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,68.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,99.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,63.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,46.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,113.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,80.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,76.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,104.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,76.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,439.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,21.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,15.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,07,N Current (RMS),A,61.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,36.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,87.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,65.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,06,N Current (RMS),A,61.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,67.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,59.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,68.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,103.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,66.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.28
