Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,44.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,98.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,35.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,75.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,103.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,90.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,436.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,378.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,12.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,23.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,16.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,07,N Current (RMS),A,71.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,52.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,100.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,70.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,18.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,06,N Current (RMS),A,71.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,77.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,56.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,51.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,52.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,109.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,72.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,46.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,92.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,32.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,75.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,100.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,424.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,11.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,17.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,07,N Current (RMS),A,75.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,49.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,72.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,51.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,19.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,06,N Current (RMS),A,76.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,82.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,66.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,44.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,64.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,109.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,81.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,25.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,44.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,94.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,78.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,98.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,416.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,13.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,15.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,16.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,07,N Current (RMS),A,58.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,59.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,67.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,68.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,06,N Current (RMS),A,58.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,84.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,46.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,92.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,74.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,86.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,81.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,85.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,80.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,13.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,15.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,07,N Current (RMS),A,58.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,60.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,66.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,57.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,06,N Current (RMS),A,58.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,70.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,48.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,67.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,91.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,68.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,35.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,84.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,81.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,82.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,78.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,14.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,07,N Current (RMS),A,87.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,81.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,61.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,40.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,06,N Current (RMS),A,87.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,86.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,53.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,36.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,67.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,87.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,43.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,90.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,79.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,154.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,17.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,07,N Current (RMS),A,70.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,57.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,76.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,45.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,06,N Current (RMS),A,70.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,74.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,52.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,30.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,72.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,80.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,77.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.81
