Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,18.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,07,N Current (RMS),A,66.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,57.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,76.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,47.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,06,N Current (RMS),A,67.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,64.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,49.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,27.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,59.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,67.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,98.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,66.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,83.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,75.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,13.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,17.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,07,N Current (RMS),A,68.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,56.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,71.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,44.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,06,N Current (RMS),A,68.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,66.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,50.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,30.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,81.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,67.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,26.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,74.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,82.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,11.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,21.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,07,N Current (RMS),A,76.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,50.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,94.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,49.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,06,N Current (RMS),A,76.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,53.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,50.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,62.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,81.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,66.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,40.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,70.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,83.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,13.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,11.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,07,N Current (RMS),A,45.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,32.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,58.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,49.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,06,N Current (RMS),A,45.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,46.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,82.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,64.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,16.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,34.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,74.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,14.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,07,N Current (RMS),A,44.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,29.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,60.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,52.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,06,N Current (RMS),A,44.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,45.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,31.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,75.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,64.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,18.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,69.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,10.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,07,N Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,48.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,06,N Current (RMS),A,37.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,46.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,97.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,74.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,72.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,68.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,10.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,07,N Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,45.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,49.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,06,N Current (RMS),A,37.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,44.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,40.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
