Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,42.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,88.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,65.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,72.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,73.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,19.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,07,N Current (RMS),A,51.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,81.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,41.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,06,N Current (RMS),A,51.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,51.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,28.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,56.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,67.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,67.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,105.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,73.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,73.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,71.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,8.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,07,N Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,47.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,06,N Current (RMS),A,33.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,49.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,32.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,31.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,78.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,42.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,89.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,65.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,61.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,64.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,9.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,11.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,07,N Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,40.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,51.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,06,N Current (RMS),A,33.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,53.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,24.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,65.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,63.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,15.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,40.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,80.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,31.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,63.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,65.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,10.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,14.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,07,N Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,46.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,58.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,06,N Current (RMS),A,33.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,54.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,26.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,63.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,63.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,44.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,90.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,66.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,72.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,67.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,11.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,07,N Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,48.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,54.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,06,N Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,51.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,76.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,36.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,80.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,61.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,63.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,67.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,9.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,07,N Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,36.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,40.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,41.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,06,N Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,46.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,53.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,66.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,16.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,47.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,101.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
