Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,56.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,61.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,60.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,9.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,07,N Current (RMS),A,32.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,33.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,41.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,40.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,06,N Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,81.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,44.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,94.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,63.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,63.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,8.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,07,N Current (RMS),A,35.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,33.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,37.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,06,N Current (RMS),A,35.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,55.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,66.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,14.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,98.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,17.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,60.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,69.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,9.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,07,N Current (RMS),A,43.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,40.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,27.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,06,N Current (RMS),A,43.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,53.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,41.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,22.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,15.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,49.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,97.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,57.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,69.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,9.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,07,N Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,39.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,06,N Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,40.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,52.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,105.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,52.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,63.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,59.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,07,N Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,25.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,33.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,06,N Current (RMS),A,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,50.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,31.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,67.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,64.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,18.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,48.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,102.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,57.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,65.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,65.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,9.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,15.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,07,N Current (RMS),A,41.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,39.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,67.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,06,N Current (RMS),A,41.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,42.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,49.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,70.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,54.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,117.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,52.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,72.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,76.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
