Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,10.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,07,N Current (RMS),A,35.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,29.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,44.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,43.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,06,N Current (RMS),A,35.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,30.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,61.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,16.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,55.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,111.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,52.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,69.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,61.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,14.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,11.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,07,N Current (RMS),A,54.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,62.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,46.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,06,N Current (RMS),A,54.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,46.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,68.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,60.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,123.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,65.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,75.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,61.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,13.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,07,N Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,58.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,06,N Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,62.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,73.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,56.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,120.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,62.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,76.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,62.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,16.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,07,N Current (RMS),A,67.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,60.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,69.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,06,N Current (RMS),A,67.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,44.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,60.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,35.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,61.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,49.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,111.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,71.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,81.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,17.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,07,N Current (RMS),A,60.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,72.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,06,N Current (RMS),A,61.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,34.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,73.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,49.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,113.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,15.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,57.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,76.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,68.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,11.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,07,N Current (RMS),A,47.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,47.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,06,N Current (RMS),A,47.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,43.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,33.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,63.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,141.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,79.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,68.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,14.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,07,N Current (RMS),A,62.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,61.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,06,N Current (RMS),A,63.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,50.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,68.5
