Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,62.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,127.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,85.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,62.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,8.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,15.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,07,N Current (RMS),A,56.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,36.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,62.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,38.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,06,N Current (RMS),A,56.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,45.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,58.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,65.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,35.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,75.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,147.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,57.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,90.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,68.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,374.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,13.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,14.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,07,N Current (RMS),A,45.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,54.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,60.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,44.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,06,N Current (RMS),A,46.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,47.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,35.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,64.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,92.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,65.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,38.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,81.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,157.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,78.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,59.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,102.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,80.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,422.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,16.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,10.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,07,N Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,72.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,44.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,06,N Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,40.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,84.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,62.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,37.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,62.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,135.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,71.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,84.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,69.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,14.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,12.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,07,N Current (RMS),A,42.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,64.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,51.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,43.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,06,N Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,31.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,67.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,87.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,43.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,70.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,102.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,22.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,67.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,78.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,64.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,9.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,12.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,07,N Current (RMS),A,47.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,39.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,54.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,52.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,06,N Current (RMS),A,47.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,48.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,59.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,28.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,37.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,13.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,71.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,66.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,12.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,15.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,07,N Current (RMS),A,45.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,50.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,64.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,06,N Current (RMS),A,45.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,46.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,72.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,51.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,108.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,78.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
