Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,18.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,22.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,76.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,80.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,16.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,07,N Current (RMS),A,83.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,71.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,52.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,06,N Current (RMS),A,84.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,83.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,84.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,71.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,31.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,68.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,131.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,92.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,99.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,82.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,415.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,10.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,07,N Current (RMS),A,60.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,39.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,46.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,20.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,06,N Current (RMS),A,61.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,86.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,50.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,85.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,96.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,41.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,92.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,88.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,84.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,371.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,10.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,07,N Current (RMS),A,69.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,36.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,45.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,49.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,06,N Current (RMS),A,70.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,88.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,45.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,98.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,56.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,118.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,53.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,90.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,92.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,07,N Current (RMS),A,46.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,06,N Current (RMS),A,47.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,46.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,79.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,74.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,44.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,100.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,56.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,78.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,77.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,12.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,07,N Current (RMS),A,73.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,60.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,51.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,21.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,06,N Current (RMS),A,74.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,90.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,25.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,57.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,33.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,57.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,103.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,54.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,90.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,69.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,383.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,10.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,07,N Current (RMS),A,62.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,44.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,06,N Current (RMS),A,63.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,92.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,68.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,65.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,118.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,21.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,58.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,93.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,389.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,15.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,15.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.85
