Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,07,N Current (RMS),A,90.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,64.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,68.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,26.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,06,N Current (RMS),A,91.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,110.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,82.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,58.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,64.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,120.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,66.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,94.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,76.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,182.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,397.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,13.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,16.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,07,N Current (RMS),A,75.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,37.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,58.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,67.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,27.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,06,N Current (RMS),A,76.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,41.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,114.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,67.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,65.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,62.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,124.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,21.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,65.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,100.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,74.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,420.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,13.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,9.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,23.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,07,N Current (RMS),A,51.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,61.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,42.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,98.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,28.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,06,N Current (RMS),A,52.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,36.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,119.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,32.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,65.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,80.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,49.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,76.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,110.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,74.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,90.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,83.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,381.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,11.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,19.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,07,N Current (RMS),A,107.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,51.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,80.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,38.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,06,N Current (RMS),A,109.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,160.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,70.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,77.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,34.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,50.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,94.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,54.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,97.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,76.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,183.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,408.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,17.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,07,N Current (RMS),A,86.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,28.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,72.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,36.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,06,N Current (RMS),A,87.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,32.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,151.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,59.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,37.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,56.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,87.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,66.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,154.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,8.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,07,N Current (RMS),A,97.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,46.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,37.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,06,N Current (RMS),A,99.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,43.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,157.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,71.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,69.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,69.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,31.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,39.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,87.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,72.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,98.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,71.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,178.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,416.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,18.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,8.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,07,N Current (RMS),A,63.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,78.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,35.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,39.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,23.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,06,N Current (RMS),A,63.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,100.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,58.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,73.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,85.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
