Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,39.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,40.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,77.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,84.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,72.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,354.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,22.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,9.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,07,N Current (RMS),A,87.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,92.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,40.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,28.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,06,N Current (RMS),A,89.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,118.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,73.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,80.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,39.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,86.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,20.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,76.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,91.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,69.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,163.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,13.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,07,N Current (RMS),A,86.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,62.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,38.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,28.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,06,N Current (RMS),A,87.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,119.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,37.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,63.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,83.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,52.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,95.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,53.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,87.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,368.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,07,N Current (RMS),A,65.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,46.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,53.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,28.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,06,N Current (RMS),A,67.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,117.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,68.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,18.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,54.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,99.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,85.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,14.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,07,N Current (RMS),A,65.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,62.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,35.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,42.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,24.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,06,N Current (RMS),A,66.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,36.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,104.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,45.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,57.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,113.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,19.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,60.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,93.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,390.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,18.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,9.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,07,N Current (RMS),A,50.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,77.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,41.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,06,N Current (RMS),A,50.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,37.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,70.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,62.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,53.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,42.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,101.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,15.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,19.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,70.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,78.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,60.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,13.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,9.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,07,N Current (RMS),A,52.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,57.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,31.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,06,N Current (RMS),A,52.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,43.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,61.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,59.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,48.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,109.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,18.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
