Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,19.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,57.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,74.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,61.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,13.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,07,N Current (RMS),A,67.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,55.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,06,N Current (RMS),A,68.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,70.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,28.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,32.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,69.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,134.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,91.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,386.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,11.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,07,N Current (RMS),A,64.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,49.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,06,N Current (RMS),A,65.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,71.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,37.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,75.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,50.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,100.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,84.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,10.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,07,N Current (RMS),A,61.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,31.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,46.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,32.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,06,N Current (RMS),A,61.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,69.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,40.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,90.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,46.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,77.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,63.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,14.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,07,N Current (RMS),A,68.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,61.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,06,N Current (RMS),A,68.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,49.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,66.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,45.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,104.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,89.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,53.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,36.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,65.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,78.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,67.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,8.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,07,N Current (RMS),A,49.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,38.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,43.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,06,N Current (RMS),A,50.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,71.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,37.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,78.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,76.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,51.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,51.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,99.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,51.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,77.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,68.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,9.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,07,N Current (RMS),A,44.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,40.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,48.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,06,N Current (RMS),A,44.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,62.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,45.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,82.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,38.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,13.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,65.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,63.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,07,N Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,52.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.91
