Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,06,N Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,39.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,28.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,63.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,14.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,35.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,80.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,17.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,07,N Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,19.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,49.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,06,N Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,46.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,15.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,52.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,102.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,07,N Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,26.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,38.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,06,N Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,43.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,60.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,115.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,48.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,60.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,07,N Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,25.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,06,N Current (RMS),A,30.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,39.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,52.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,16.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,37.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,87.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,31.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,53.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,07,N Current (RMS),A,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,25.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,06,N Current (RMS),A,35.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,55.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,14.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,54.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,50.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,19.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,07,N Current (RMS),A,73.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,82.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,25.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,06,N Current (RMS),A,73.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,37.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,46.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,14.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,25.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,64.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,14.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,07,N Current (RMS),A,58.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,63.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,06,N Current (RMS),A,58.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,40.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,50.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,19.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
