Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,57.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,07,N Current (RMS),A,36.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,06,N Current (RMS),A,36.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,49.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,64.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,12.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,25.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,11.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,50.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,07,N Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,13.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,21.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,06,N Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,58.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,17.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,12.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,10.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,07,N Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,17.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,06,N Current (RMS),A,27.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,36.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,56.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,10.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,07,N Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,19.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,06,N Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,38.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,55.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,18.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,28.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,22.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,10.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,07,N Current (RMS),A,38.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,11.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,25.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,06,N Current (RMS),A,38.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,49.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,55.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,18.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,14.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,07,N Current (RMS),A,37.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,11.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,06,N Current (RMS),A,38.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,54.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,54.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,19.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,12.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
