Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,07,N Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,11.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,06,N Current (RMS),A,34.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,46.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,55.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,25.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,9.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,07,N Current (RMS),A,34.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,10.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,18.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,06,N Current (RMS),A,35.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,59.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,10.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,37.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,07,N Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,13.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,06,N Current (RMS),A,31.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,47.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,55.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,11.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,10.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,39.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,07,N Current (RMS),A,32.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,14.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,18.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,16.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,06,N Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,53.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,55.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,17.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,10.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,40.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,07,N Current (RMS),A,25.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,11.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,06,N Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,54.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,21.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,12.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,9.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,35.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,07,N Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,12.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,37.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,06,N Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,46.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,56.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,14.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,11.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,19.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,36.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,13.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,07,N Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,12.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,54.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,06,N Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,46.8
