Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,53.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,14.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,9.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,19.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,07,N Current (RMS),A,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,11.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,18.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,47.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,06,N Current (RMS),A,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,65.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,69.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,9.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,19.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,42.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,43.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,07,N Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,11.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,47.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,06,N Current (RMS),A,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,71.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,65.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,14.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,19.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,43.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,39.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,07,N Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,14.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,48.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,06,N Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,71.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,61.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,21.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,17.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,9.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,35.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,38.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,07,N Current (RMS),A,25.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,11.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,49.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,06,N Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,66.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,70.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,26.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,8.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,43.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,41.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,07,N Current (RMS),A,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,11.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,51.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,06,N Current (RMS),A,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,67.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,52.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,45.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,10.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,19.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,44.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,48.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,07,N Current (RMS),A,25.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,11.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,45.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,06,N Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,69.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,50.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
