Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,39.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,10.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,43.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,46.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,07,N Current (RMS),A,44.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,12.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,18.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,18.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,06,N Current (RMS),A,45.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,76.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,59.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,18.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,38.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,11.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,20.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,45.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,07,N Current (RMS),A,57.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,11.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,18.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,06,N Current (RMS),A,58.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,93.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,10.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,137.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,07,N Current (RMS),A,47.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,36.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,22.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,06,N Current (RMS),A,48.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,94.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,54.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,32.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,11.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,44.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,45.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,07,N Current (RMS),A,55.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,15.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,22.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,21.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,06,N Current (RMS),A,56.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,93.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,87.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,12.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,35.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,13.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,43.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,55.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,07,N Current (RMS),A,55.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,17.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,31.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,22.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,20.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,06,N Current (RMS),A,56.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,93.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,86.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,41.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,11.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,43.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,53.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,07,N Current (RMS),A,53.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,18.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,16.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,28.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,21.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,06,N Current (RMS),A,54.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,89.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,52.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,15.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,11.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,43.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,46.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
