Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,07,N Current (RMS),A,62.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,12.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,22.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,06,N Current (RMS),A,63.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,93.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,88.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,13.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,10.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,44.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,53.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,07,N Current (RMS),A,69.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,14.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,19.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,24.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,06,N Current (RMS),A,70.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,100.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,89.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,15.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,9.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,13.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,50.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,53.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,07,N Current (RMS),A,64.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,13.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,19.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,23.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,21.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,06,N Current (RMS),A,65.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,97.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,88.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,12.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,45.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,132.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,07,N Current (RMS),A,61.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,10.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,23.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,22.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,06,N Current (RMS),A,62.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,95.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,94.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,47.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,130.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,07,N Current (RMS),A,67.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,11.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,24.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,06,N Current (RMS),A,68.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,102.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,88.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,45.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,47.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,147.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,07,N Current (RMS),A,65.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,14.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,26.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,06,N Current (RMS),A,66.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,108.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,89.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,17.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,13.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,50.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,48.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,138.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,07,N Current (RMS),A,72.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,28.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,27.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,22.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,06,N Current (RMS),A,73.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,112.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,92.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.59
