Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,25.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,55.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,51.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,138.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,07,N Current (RMS),A,66.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,35.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,26.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,22.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,06,N Current (RMS),A,67.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,111.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,93.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,18.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,25.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,13.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,21.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,55.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,138.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,07,N Current (RMS),A,49.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,22.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,21.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,06,N Current (RMS),A,50.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,95.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,91.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,12.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,50.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,46.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,07,N Current (RMS),A,39.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,12.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,46.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,21.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,06,N Current (RMS),A,40.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,67.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,89.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,26.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,15.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,52.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,07,N Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,13.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,41.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,06,N Current (RMS),A,42.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,66.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,88.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,13.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,21.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,50.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,07,N Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,13.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,49.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,06,N Current (RMS),A,37.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,63.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,90.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,17.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,43.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,49.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,17.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,07,N Current (RMS),A,40.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,13.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,25.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,72.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,06,N Current (RMS),A,40.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,26.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
