Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,52.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,07,N Current (RMS),A,39.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,14.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,18.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,57.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,06,N Current (RMS),A,40.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,68.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,17.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,13.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,49.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,07,N Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,53.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,06,N Current (RMS),A,36.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,65.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,22.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,15.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,47.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,46.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,07,N Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,12.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,06,N Current (RMS),A,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,18.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,14.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,12.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,26.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,07,N Current (RMS),A,28.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,11.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,06,N Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,35.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,25.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,35.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,12.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,50.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,07,N Current (RMS),A,29.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,12.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,06,N Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,13.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,07,N Current (RMS),A,27.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,12.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,25.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,39.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,06,N Current (RMS),A,27.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,26.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.24
