Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,07,N Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,15.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,06,N Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,07,N Current (RMS),A,30.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,44.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,06,N Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,18.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,51.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,07,N Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,38.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,06,N Current (RMS),A,29.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,19.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,53.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,07,N Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,26.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,42.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,06,N Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,22.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,35.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,20.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,07,N Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,45.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,06,N Current (RMS),A,33.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,40.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,48.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,33.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,19.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,27.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,07,N Current (RMS),A,39.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,40.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,51.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,06,N Current (RMS),A,39.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,27.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,40.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,27.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,28.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,15.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,07,N Current (RMS),A,59.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,66.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,37.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,06,N Current (RMS),A,59.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,49.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.8
