Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,25.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,61.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,11.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,07,N Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,22.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,53.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,40.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,06,N Current (RMS),A,45.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,44.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,47.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,25.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,50.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,54.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,10.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,07,N Current (RMS),A,46.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,44.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,06,N Current (RMS),A,47.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,72.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,19.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,28.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,63.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,11.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,07,N Current (RMS),A,50.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,42.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,47.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,43.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,06,N Current (RMS),A,51.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,40.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,54.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,71.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,26.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,73.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,10.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,07,N Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,45.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,45.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,06,N Current (RMS),A,46.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,42.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,54.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,67.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,59.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,41.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,78.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,63.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,8.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,07,N Current (RMS),A,40.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,37.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,50.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,06,N Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,50.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,54.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,83.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,64.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,37.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,28.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,74.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,63.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,10.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,07,N Current (RMS),A,46.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,43.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,51.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,06,N Current (RMS),A,46.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,47.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,62.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,81.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,47.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,22.1
