Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,72.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,68.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,10.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,07,N Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,27.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,44.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,44.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,06,N Current (RMS),A,42.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,47.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,47.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,31.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,49.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,34.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,84.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,69.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,80.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,9.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,07,N Current (RMS),A,39.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,38.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,40.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,48.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,06,N Current (RMS),A,40.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,45.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,50.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,74.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,33.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,93.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,29.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,65.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,70.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,78.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,9.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,07,N Current (RMS),A,36.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,43.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,41.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,38.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,06,N Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,53.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,48.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,41.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,83.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,65.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,35.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,30.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,29.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,62.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,76.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,76.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,9.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,07,N Current (RMS),A,41.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,44.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,06,N Current (RMS),A,41.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,41.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,64.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,50.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,52.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,91.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,92.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,47.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,42.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,82.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,80.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,89.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,07,N Current (RMS),A,43.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,38.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,52.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,06,N Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,69.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,48.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,55.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,97.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,88.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,82.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,84.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,84.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,10.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,07,N Current (RMS),A,42.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,46.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,51.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,06,N Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,60.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,51.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,24.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,51.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,101.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,32.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,80.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,74.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,11.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,07,N Current (RMS),A,46.3
