Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,40.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,48.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,56.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,06,N Current (RMS),A,46.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,73.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,52.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,42.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,86.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,82.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,76.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,11.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,11.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,14.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,07,N Current (RMS),A,44.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,49.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,49.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,61.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,06,N Current (RMS),A,45.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,48.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,67.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,52.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,33.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,81.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,24.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,37.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,93.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,79.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,32.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,72.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,85.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,80.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,11.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,07,N Current (RMS),A,51.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,35.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,50.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,44.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,06,N Current (RMS),A,51.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,66.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,47.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,36.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,79.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,69.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,90.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,84.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,80.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,11.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,07,N Current (RMS),A,52.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,48.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,06,N Current (RMS),A,52.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,41.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,62.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,46.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,96.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,77.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,43.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,95.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,84.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,22.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,94.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,85.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,394.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,11.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,15.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,07,N Current (RMS),A,53.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,48.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,64.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,06,N Current (RMS),A,54.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,44.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,70.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,42.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,99.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,68.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,43.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,101.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,85.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,92.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,92.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,387.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,18.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,14.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,07,N Current (RMS),A,75.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,79.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,62.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,06,N Current (RMS),A,75.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,78.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,28.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,53.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,65.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,118.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,66.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,56.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,107.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,66.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,111.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,77.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,463.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,07,N Current (RMS),A,93.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,89.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,53.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,24.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,06,N Current (RMS),A,94.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,49.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,101.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,56.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,32.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,69.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,58.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,136.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,69.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.6
