Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,55.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,90.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,112.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,75.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,123.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,87.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,517.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,17.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,07,N Current (RMS),A,65.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,38.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,72.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,55.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,06,N Current (RMS),A,66.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,44.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,79.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,51.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,32.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,62.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,68.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,135.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,79.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,47.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,53.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,84.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,116.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,28.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,80.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,115.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,93.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,478.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,22.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,07,N Current (RMS),A,77.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,40.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,94.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,57.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,06,N Current (RMS),A,77.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,40.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,68.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,47.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,35.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,70.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,67.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,146.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,63.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,131.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,70.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,123.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,90.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,511.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,24.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,14.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,07,N Current (RMS),A,78.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,36.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,102.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,59.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,06,N Current (RMS),A,78.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,64.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,47.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,37.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,88.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,157.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,73.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,21.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,67.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,76.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,133.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,28.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,71.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,127.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,82.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,527.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,11.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,27.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,16.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,07,N Current (RMS),A,80.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,48.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,115.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,69.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,06,N Current (RMS),A,80.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,41.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,67.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,53.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,33.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,66.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,68.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,137.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,21.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,46.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,85.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,114.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,30.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,28.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,79.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,123.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,88.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,512.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,11.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,23.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,16.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,07,N Current (RMS),A,63.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,47.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,98.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,70.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,06,N Current (RMS),A,63.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,51.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,68.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,48.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,81.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,149.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,76.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,47.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,108.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,80.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,120.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,87.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,500.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,14.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,19.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,16.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,07,N Current (RMS),A,50.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,62.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,79.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,70.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,06,N Current (RMS),A,50.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,46.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,65.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,50.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,30.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,60.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,125.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,85.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,44.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,108.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,27.9
