Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,81.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,110.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,86.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,461.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,15.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,21.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,07,N Current (RMS),A,62.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,62.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,86.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,49.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,06,N Current (RMS),A,62.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,39.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,72.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,58.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,29.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,61.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,123.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,101.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,41.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,103.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,77.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,113.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,89.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,470.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,16.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,22.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,07,N Current (RMS),A,81.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,67.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,92.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,56.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,06,N Current (RMS),A,81.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,47.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,91.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,36.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,80.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,150.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,101.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,54.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,120.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,83.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,127.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,86.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,528.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,16.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,17.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,16.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,07,N Current (RMS),A,60.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,68.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,74.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,69.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,20.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,06,N Current (RMS),A,60.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,53.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,87.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,31.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,67.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,134.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,109.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,44.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,45.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,88.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,101.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,43.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,97.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,108.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,90.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,453.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,21.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,15.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,07,N Current (RMS),A,69.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,90.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,65.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,19.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,06,N Current (RMS),A,70.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,48.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,81.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,60.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,41.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,83.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,103.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,47.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,30.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,59.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,126.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,67.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,121.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,26.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,100.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,103.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,87.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,170.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,414.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,434.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,22.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,16.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,07,N Current (RMS),A,53.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,56.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,93.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,71.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,06,N Current (RMS),A,53.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,63.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,80.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,61.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,24.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,25.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,82.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,103.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,103.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,55.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,44.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,106.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,101.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,105.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,94.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,419.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,441.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,388.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,19.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,19.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,17.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,07,N Current (RMS),A,51.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,83.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,80.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,72.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,06,N Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,60.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,68.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,58.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,41.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,71.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,98.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,100.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,36.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,44.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,81.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,96.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,26.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,101.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,96.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,93.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,419.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,402.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,384.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,19.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,16.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,07,N Current (RMS),A,51.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,82.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,84.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,71.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.65
