Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,06,N Current (RMS),A,51.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,60.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,74.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,57.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,33.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,78.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,71.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,89.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,47.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,39.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,95.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,26.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,95.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,88.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,91.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,396.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,374.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,20.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,21.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,07,N Current (RMS),A,68.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,51.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,88.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,92.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,06,N Current (RMS),A,68.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,39.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,71.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,54.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,36.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,67.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,70.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,91.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,51.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,44.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,88.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,83.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,87.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,86.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,158.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,364.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,18.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,20.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,07,N Current (RMS),A,58.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,40.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,83.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,87.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,06,N Current (RMS),A,58.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,48.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,73.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,27.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,76.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,65.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,54.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,82.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,25.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,85.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,86.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,75.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,143.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,357.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,370.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,12.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,17.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,07,N Current (RMS),A,55.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,40.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,52.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,72.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,19.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,06,N Current (RMS),A,55.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,43.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,83.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,75.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,73.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,77.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,48.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,46.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,90.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,25.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,85.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,80.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,73.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,143.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,10.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,12.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,07,N Current (RMS),A,60.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,44.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,51.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,51.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,22.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,06,N Current (RMS),A,61.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,93.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,74.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,73.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,41.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,86.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,79.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,68.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,151.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,18.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,07,N Current (RMS),A,72.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,79.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,53.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,06,N Current (RMS),A,73.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,38.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,78.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,25.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,70.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,72.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,69.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,62.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,115.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,25.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,78.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,83.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,68.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,170.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,22.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,07,N Current (RMS),A,76.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,43.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,94.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,46.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,06,N Current (RMS),A,77.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,39.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,58.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,74.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,46.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
