Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,51.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,100.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,25.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,74.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,84.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,66.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,161.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,354.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,14.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,22.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,07,N Current (RMS),A,68.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,62.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,94.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,58.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,06,N Current (RMS),A,68.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,44.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,63.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,65.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,67.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,76.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,81.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,69.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,12.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,07,N Current (RMS),A,52.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,63.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,52.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,06,N Current (RMS),A,52.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,56.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,79.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,57.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,73.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,07,N Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,41.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,52.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,06,N Current (RMS),A,38.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,57.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,31.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,73.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,31.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,40.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,64.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,75.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,62.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,9.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,16.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,07,N Current (RMS),A,43.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,31.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,70.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,06,N Current (RMS),A,43.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,47.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,67.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,63.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,41.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,82.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,61.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,73.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,65.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,8.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,07,N Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,33.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,38.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,74.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,06,N Current (RMS),A,42.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,71.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,45.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,25.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,66.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,71.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,71.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,8.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,10.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,15.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,07,N Current (RMS),A,44.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,33.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,45.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,64.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,06,N Current (RMS),A,45.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,61.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,70.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,51.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,96.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,31.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,25.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
