Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,61.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,80.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,65.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,14.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,16.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,07,N Current (RMS),A,68.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,59.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,68.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,20.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,06,N Current (RMS),A,69.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,86.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,31.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,77.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,67.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,114.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,25.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,66.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,99.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,69.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,416.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,12.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,16.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,07,N Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,39.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,51.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,67.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,06,N Current (RMS),A,45.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,38.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,66.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,62.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,94.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,60.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,50.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,83.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,76.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,137.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,35.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,25.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,78.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,98.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,69.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,409.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,11.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,17.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,07,N Current (RMS),A,36.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,38.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,47.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,72.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,06,N Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,37.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,57.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,34.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,61.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,90.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,60.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,28.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,41.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,100.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,172.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,25.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,75.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,100.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,64.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,418.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,13.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,07,N Current (RMS),A,45.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,54.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,56.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,58.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,06,N Current (RMS),A,45.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,53.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,36.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,75.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,35.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,91.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,146.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,34.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,25.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,65.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,95.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,400.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,15.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,07,N Current (RMS),A,76.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,44.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,65.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,41.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,06,N Current (RMS),A,77.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,72.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,36.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,84.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,42.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,114.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,175.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,45.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,73.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,115.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,482.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,15.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,07,N Current (RMS),A,78.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,64.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,46.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,06,N Current (RMS),A,79.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,73.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,79.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,38.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,45.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,118.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,186.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,67.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,118.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,491.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,13.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,07,N Current (RMS),A,53.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,57.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,55.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.55
