Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,06,N Current (RMS),A,53.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,58.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,97.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,60.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,44.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,100.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,183.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,61.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,114.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,475.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,13.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,07,N Current (RMS),A,59.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,57.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,50.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,06,N Current (RMS),A,60.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,54.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,34.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,73.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,76.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,40.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,90.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,167.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,50.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,105.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,69.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,440.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,13.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,14.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,07,N Current (RMS),A,55.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,56.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,61.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,06,N Current (RMS),A,56.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,61.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,27.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,69.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,58.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,102.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,40.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,90.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,83.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,168.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,61.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,101.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,77.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,422.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,18.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,07,N Current (RMS),A,70.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,25.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,77.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,56.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,06,N Current (RMS),A,71.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,35.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,62.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,36.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,81.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,74.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,42.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,106.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,177.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,57.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,109.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,74.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,456.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,11.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,17.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,15.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,07,N Current (RMS),A,56.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,48.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,72.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,66.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,06,N Current (RMS),A,57.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,70.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,75.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,70.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,37.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,87.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,157.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,68.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,105.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,75.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,438.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,17.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,07,N Current (RMS),A,68.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,74.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,47.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,06,N Current (RMS),A,68.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,56.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,69.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,36.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,90.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,153.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,58.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,96.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,59.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,401.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,17.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,07,N Current (RMS),A,62.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,73.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,06,N Current (RMS),A,62.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,49.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,71.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,63.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
