Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,42.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,109.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,176.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,30.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,56.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,96.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,403.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,10.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,07,N Current (RMS),A,37.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,46.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,45.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,42.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,06,N Current (RMS),A,37.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,79.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,36.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,36.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,92.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,150.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,61.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,82.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,07,N Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,49.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,06,N Current (RMS),A,37.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,48.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,31.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,31.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,75.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,130.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,52.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,83.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,07,N Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,36.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,56.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,06,N Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,33.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,70.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,79.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,41.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,76.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,140.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,26.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,60.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,85.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,69.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,359.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,9.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,07,N Current (RMS),A,41.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,42.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,60.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,06,N Current (RMS),A,41.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,39.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,65.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,26.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,67.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,74.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,52.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,96.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,49.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,102.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,22.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,60.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,80.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,72.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,8.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,9.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,13.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,07,N Current (RMS),A,52.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,36.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,41.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,58.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,06,N Current (RMS),A,53.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,78.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,64.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,64.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,32.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,80.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,138.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,51.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,91.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,387.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,22.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,07,N Current (RMS),A,54.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,96.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,06,N Current (RMS),A,54.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,64.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,67.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,38.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,47.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,95.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
