Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,69.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,73.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,16.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,07,N Current (RMS),A,62.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,27.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,70.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,20.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,06,N Current (RMS),A,63.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,43.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,90.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,75.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,50.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,48.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,99.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,81.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,70.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,07,N Current (RMS),A,61.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,32.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,52.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,06,N Current (RMS),A,62.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,86.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,30.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,57.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,52.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,92.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,30.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,75.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,129.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,89.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,66.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,377.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,10.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,07,N Current (RMS),A,74.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,46.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,52.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,22.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,06,N Current (RMS),A,75.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,93.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,63.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,114.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,73.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,118.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,25.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,53.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,94.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,69.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,397.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,12.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,07,N Current (RMS),A,92.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,57.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,58.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,24.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,06,N Current (RMS),A,93.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,101.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,55.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,65.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,113.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,52.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,99.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,22.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,92.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,71.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,143.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,15.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,07,N Current (RMS),A,72.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,33.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,32.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,66.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,27.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,06,N Current (RMS),A,73.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,30.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,114.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,46.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,87.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,43.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,85.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,55.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,110.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,26.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,22.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,59.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,98.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,71.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,413.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,10.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,17.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,07,N Current (RMS),A,87.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,47.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,71.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,28.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,06,N Current (RMS),A,88.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,119.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,55.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,92.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,42.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,100.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,32.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,51.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,105.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,438.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,19.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,17.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,07,N Current (RMS),A,118.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,33.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,81.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,75.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,30.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,06,N Current (RMS),A,119.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,34.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,126.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.9
