Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,49.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,89.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,33.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,85.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,19.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,59.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,107.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,73.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,182.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,448.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,14.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,19.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,07,N Current (RMS),A,91.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,57.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,65.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,81.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,06,N Current (RMS),A,92.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,123.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,40.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,78.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,46.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,93.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,68.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,100.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,63.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,142.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,420.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,17.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,07,N Current (RMS),A,92.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,35.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,72.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,33.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,06,N Current (RMS),A,94.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,37.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,139.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,56.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,99.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,57.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,94.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,59.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,101.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,425.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,10.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,07,N Current (RMS),A,101.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,46.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,53.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,31.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,06,N Current (RMS),A,103.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,130.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,49.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,92.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,71.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,122.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,60.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,108.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,451.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,9.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,15.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,07,N Current (RMS),A,108.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,41.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,41.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,63.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,35.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,06,N Current (RMS),A,110.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,149.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,26.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,59.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,112.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,80.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,56.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,110.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,115.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,75.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,481.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,11.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,19.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,07,N Current (RMS),A,108.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,50.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,82.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,06,N Current (RMS),A,110.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,154.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,73.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,27.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,55.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,105.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,32.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,107.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,72.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,138.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,452.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,10.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,13.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,07,N Current (RMS),A,102.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,45.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,56.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,34.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,06,N Current (RMS),A,104.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,36.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,141.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,40.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,80.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,56.2
