Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,100.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,40.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,105.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,442.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,23.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,07,N Current (RMS),A,69.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,97.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,31.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,06,N Current (RMS),A,71.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,129.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,47.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,90.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,52.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,98.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,35.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,98.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,413.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,21.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,07,N Current (RMS),A,82.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,87.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,32.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,06,N Current (RMS),A,83.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,133.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,28.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,59.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,65.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,123.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,57.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,101.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,56.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,107.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,67.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,450.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,19.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,11.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,27.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,07,N Current (RMS),A,46.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,82.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,49.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,116.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,06,N Current (RMS),A,46.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,74.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,58.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,90.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,63.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,116.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,25.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,19.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,63.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,94.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,76.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,397.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,13.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,16.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,07,N Current (RMS),A,70.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,58.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,72.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,48.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,06,N Current (RMS),A,71.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,58.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,30.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,56.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,127.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,74.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,64.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,112.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,53.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,102.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,61.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,433.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,14.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,07,N Current (RMS),A,68.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,63.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,46.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,06,N Current (RMS),A,68.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,59.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,54.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,103.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,79.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,130.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,94.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,13.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,07,N Current (RMS),A,40.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,43.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,56.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,06,N Current (RMS),A,40.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,57.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,49.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,96.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,37.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,93.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,153.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,93.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,58.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
