Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,392.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,11.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,13.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,25.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,07,N Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,47.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,60.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,108.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,06,N Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,41.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,54.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,38.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,90.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,34.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,76.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,128.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,18.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,90.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,77.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,379.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,9.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,13.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,27.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,07,N Current (RMS),A,61.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,41.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,58.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,115.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,06,N Current (RMS),A,62.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,60.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,38.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,80.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,30.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,78.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,18.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,75.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,80.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,9.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,29.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,07,N Current (RMS),A,58.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,57.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,123.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,06,N Current (RMS),A,58.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,62.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,41.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,84.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,17.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,69.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,75.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,11.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,14.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,07,N Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,49.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,63.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,06,N Current (RMS),A,45.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,42.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,34.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,68.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,35.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,65.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,07,N Current (RMS),A,28.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,25.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,36.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,06,N Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,72.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,49.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,92.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,18.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,63.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,07,N Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,31.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,06,N Current (RMS),A,27.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,41.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,15.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,18.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,53.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,07,N Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,31.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,06,N Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.18
