Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,07,N Current (RMS),A,26.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,36.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,06,N Current (RMS),A,26.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,31.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,15.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,07,N Current (RMS),A,29.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,48.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,06,N Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,39.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,22.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,12.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,9.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,18.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,07,N Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,28.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,38.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,77.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,06,N Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,32.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,17.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,12.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,07,N Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,35.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,57.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,06,N Current (RMS),A,28.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,11.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,14.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,07,N Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,26.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,25.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,61.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,06,N Current (RMS),A,36.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,40.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,15.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,11.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,14.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,07,N Current (RMS),A,39.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,57.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,06,N Current (RMS),A,39.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,31.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
