Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,9.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,16.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,07,N Current (RMS),A,48.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,12.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,22.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,66.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,06,N Current (RMS),A,49.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,10.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,50.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,14.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,07,N Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,60.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,06,N Current (RMS),A,38.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,38.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,11.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,14.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,07,N Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,15.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,58.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,06,N Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,36.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,32.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,12.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,40.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,46.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,07,N Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,53.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,06,N Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,27.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,10.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,07,N Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,12.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,48.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,06,N Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,29.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,14.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,9.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,44.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,07,N Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,12.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,47.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,06,N Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,38.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,14.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,9.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.86
