Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,14.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,07,N Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,10.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,59.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,06,N Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,10.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,45.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,14.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,07,N Current (RMS),A,37.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,19.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,61.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,06,N Current (RMS),A,37.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,37.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,10.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,49.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,14.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,07,N Current (RMS),A,35.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,14.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,61.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,06,N Current (RMS),A,35.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,16.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,10.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,19.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,43.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,07,N Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,11.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,51.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,06,N Current (RMS),A,30.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,9.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,19.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,40.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,07,N Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,11.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,47.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,06,N Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,32.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,18.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,11.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,07,N Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,11.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,49.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,06,N Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,43.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,16.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,30.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,10.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,36.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,43.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,07,N Current (RMS),A,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,11.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,46.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,06,N Current (RMS),A,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,38.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,19.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
