Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,25.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,11.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,19.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,37.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,44.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,07,N Current (RMS),A,26.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,11.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,50.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,06,N Current (RMS),A,26.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,31.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,10.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,43.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,07,N Current (RMS),A,28.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,11.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,21.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,46.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,06,N Current (RMS),A,29.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,54.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,19.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,10.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,42.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,48.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,07,N Current (RMS),A,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,11.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,53.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,06,N Current (RMS),A,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,51.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,45.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,50.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,43.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,11.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,20.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,44.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,52.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,07,N Current (RMS),A,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,11.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,48.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,06,N Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,54.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,53.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,41.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,39.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,11.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,45.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,50.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,07,N Current (RMS),A,39.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,11.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,50.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,23.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,06,N Current (RMS),A,40.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,60.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,96.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,22.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,40.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,58.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,46.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,14.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,07,N Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,10.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,60.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,06,N Current (RMS),A,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,65.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,62.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,11.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
