Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,45.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,51.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,15.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,07,N Current (RMS),A,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,11.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,65.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,06,N Current (RMS),A,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,55.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,61.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,13.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,14.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,46.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,47.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,15.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,07,N Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,10.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,18.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,65.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,22.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,06,N Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,56.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,95.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,14.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,40.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,60.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,44.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,17.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,07,N Current (RMS),A,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,10.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,19.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,74.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,06,N Current (RMS),A,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,66.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,91.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,37.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,12.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,56.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,46.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,15.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,07,N Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,12.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,64.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,22.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,06,N Current (RMS),A,32.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,60.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,94.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,15.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,56.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,44.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,07,N Current (RMS),A,53.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,12.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,22.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,06,N Current (RMS),A,54.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,59.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,92.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,32.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,11.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,52.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,07,N Current (RMS),A,61.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,11.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,19.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,06,N Current (RMS),A,62.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,57.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,96.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,15.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,18.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,58.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,07,N Current (RMS),A,63.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,20.5
