Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,06,N Current (RMS),A,64.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,64.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,95.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,44.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,14.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,61.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,07,N Current (RMS),A,68.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,12.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,20.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,24.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,06,N Current (RMS),A,69.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,69.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,104.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,15.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,13.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,56.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,131.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,07,N Current (RMS),A,56.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,24.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,18.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,06,N Current (RMS),A,57.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,76.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,91.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,16.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,44.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,55.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,07,N Current (RMS),A,44.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,12.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,41.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,06,N Current (RMS),A,45.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,75.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,89.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,26.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,14.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,44.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,53.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,07,N Current (RMS),A,55.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,12.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,25.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,22.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,06,N Current (RMS),A,56.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,79.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,92.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,11.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,21.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,48.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,57.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,07,N Current (RMS),A,61.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,12.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,18.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,06,N Current (RMS),A,62.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,77.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,97.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,11.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,45.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,54.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,07,N Current (RMS),A,64.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,23.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,06,N Current (RMS),A,65.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,68.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,100.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,56.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.81
