Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,30.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,44.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,58.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,07,N Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,12.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,35.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,06,N Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,58.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,64.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,24.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,11.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,46.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,07,N Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,13.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,06,N Current (RMS),A,33.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,54.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,62.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,10.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,21.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,48.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,45.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,07,N Current (RMS),A,50.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,18.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,35.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,06,N Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,56.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,83.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,24.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,61.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,53.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,47.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,8.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,16.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,07,N Current (RMS),A,42.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,36.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,67.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,06,N Current (RMS),A,42.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,58.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,52.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,54.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,14.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,07,N Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,12.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,32.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,60.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,06,N Current (RMS),A,32.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,35.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,72.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,25.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,46.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,55.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,15.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,07,N Current (RMS),A,40.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,13.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,64.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,06,N Current (RMS),A,40.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,39.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,78.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,51.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
